Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98807
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,86.62
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,108.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,106.88
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,265.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,265.5
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,265.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,159.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,159.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,188.75
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,191.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,190.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91305
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99286
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20314
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99368
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99756
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99158
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97595
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,94.88
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,226.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,226.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,226.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,222.75
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,222.75
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,222.75
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,180.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,180.38
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,180.25
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93298
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,94.12
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.19
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96689
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09071
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,120.38
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,120.5
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,120.38
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,235.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,235.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,235.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,227.62
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,228.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,227.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,219.62
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,219.88
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,219.75
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96353
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21886
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,106.25
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,260.12
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,260.62
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,260.38
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,158.12
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,158.38
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,158.25
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,171.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,172.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.62
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97379
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.81
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18404
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
