Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99731
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,107.12
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,107.75
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.41
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,253.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,253.62
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,253.5
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,180.75
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,189.75
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,184.38
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,210.5
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,211.75
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,210.88
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98489
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96783
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17675
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,104.75
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,110.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,107.38
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,106.88
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,106.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,266.75
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,271.75
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,269.25
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,179.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,179.25
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,179.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,222.12
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,223.5
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.88
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99619
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.12
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,88.88
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,140.94
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35463
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.75
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99573
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99014
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96011
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.88
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.12
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,254.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,254.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,254.12
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,266.12
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,267.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,266.5
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,172.25
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,172.88
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,172.62
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9971
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99548
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,84.25
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,85.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,86.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.37
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98227
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16262
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97562
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,85.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,279.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,279.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,279.62
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,240.62
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,241.5
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,241.38
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,159.75
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,160.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,159.88
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97116
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,114.88
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,115.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,115.0
