Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10051
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.38
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94025
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,75.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,307.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,307.25
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,307.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,174.62
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,174.88
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,174.75
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,199.88
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,200.12
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,200.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92303
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99402
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,73.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11351
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96594
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,190.5
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,191.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,190.75
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,199.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,199.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,199.12
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,158.25
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,158.5
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,158.38
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.12
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01958
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96533
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94659
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,238.25
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,238.5
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,238.38
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,165.62
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,165.62
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,167.12
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,168.38
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96274
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.38
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99799
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97559
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09758
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94427
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,76.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,308.38
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,308.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,308.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,179.75
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,182.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.88
