Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,183.25
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,183.75
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97784
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.38
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97369
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10903
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99597
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97293
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,266.12
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,269.12
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,267.38
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,193.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,193.88
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,136.62
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,136.88
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.75
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.13
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96753
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24627
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,113.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,113.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96777
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98022
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,284.12
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,284.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,284.12
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,215.88
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,216.5
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,216.12
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,137.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,139.38
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.44
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97012
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1216
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99658
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94955
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95758
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,234.88
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,244.88
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,239.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,158.75
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,158.88
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,158.75
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,143.62
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,148.25
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.12
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9628
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.12
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96918
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24376
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,114.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,114.88
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,114.88
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94864
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
