Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,240.88
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,242.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,241.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,171.62
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,171.88
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,171.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,143.75
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,147.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.38
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91662
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99496
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.07
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21166
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96664
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93948
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,183.88
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,185.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,184.25
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,145.38
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,146.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,200.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,198.88
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.31
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08299
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95917
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,107.38
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,227.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,232.88
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,230.5
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,180.88
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,181.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,181.38
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,213.75
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,215.62
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,214.25
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99396
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98083
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.06
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97861
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23055
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,134.75
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,134.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,134.75
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97784
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91952
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,251.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,251.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,251.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,170.12
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,170.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,170.12
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,154.62
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,155.25
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,154.88
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96353
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.87
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19197
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99643
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
