Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95828
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,241.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,242.62
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,241.88
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,165.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,166.12
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,165.88
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,133.62
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,142.25
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94846
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.06
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98694
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13393
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99652
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96127
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96756
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,122.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,130.88
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,128.12
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,209.38
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,209.62
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,209.5
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,171.12
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,171.5
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,171.38
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,220.62
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,228.62
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,226.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8909
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98953
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.88
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32811
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96179
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95254
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,207.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,207.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,207.75
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,165.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,165.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,165.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,172.25
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,172.38
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8636799999999999
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98975
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98102
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.69
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21431
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,101.12
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.12
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,250.62
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,251.38
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,251.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,150.62
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,152.25
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.88
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,136.88
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,137.38
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87549
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93664
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.69
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2018
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
