Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96258
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94308
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,206.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,207.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,206.38
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,157.75
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,158.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,111.62
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,114.88
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,113.12
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96539
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.12
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25014000000000003
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99509
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96551
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,227.38
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,228.5
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,227.88
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,168.62
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,169.25
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,126.88
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,126.88
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,126.88
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9183
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97375
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.13
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30202
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94022
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.88
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,230.88
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,232.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,231.25
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,203.75
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,206.12
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,205.62
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,126.38
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,127.88
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.12
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92383
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99338
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.81
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08048999999999999
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99591
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95096
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,112.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.12
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,216.5
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,217.38
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,216.88
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,194.12
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,198.62
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,196.38
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,181.75
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,183.62
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,182.62
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81247
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95361
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
