Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10515
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97012
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96143
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98886
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,130.62
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,130.88
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,130.75
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,196.62
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,196.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,152.38
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,153.25
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,152.75
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,179.75
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,181.38
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,180.62
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92609
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98871
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.75
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40301
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,99.62
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.75
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93808
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,266.88
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,279.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,275.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,157.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,157.62
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,137.88
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,140.75
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.88
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9389
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.44
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31734
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98907
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95312
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,215.5
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,229.88
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,221.25
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,151.5
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,151.75
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,151.62
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,130.12
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,132.5
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,131.38
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88959
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.56
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15584
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97308
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94531
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,95.12
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,95.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.38
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,197.88
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,202.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,199.88
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,155.5
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,156.12
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,155.88
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,196.25
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,196.62
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,196.38
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
