Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8855299999999999
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.31
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20482
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96933
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97256
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,204.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,204.75
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,169.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,169.25
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,169.12
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,172.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,169.5
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80661
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99002
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99268
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,137.31
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99854
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39214
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96103
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95734
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,186.75
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,187.12
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,186.88
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,231.38
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,231.88
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,231.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,168.75
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,170.62
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74859
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99017
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,151.13
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.50225
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.75
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94986
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95966
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,193.88
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,194.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,194.12
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,234.62
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,235.25
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,234.88
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,154.12
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,156.5
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,155.38
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80304
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.69
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99823
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13698
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97696
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98123
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
