Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,166.5
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,166.62
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,199.38
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,199.62
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,199.5
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,133.25
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,134.5
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,133.75
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90326
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.56
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22652
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93454
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,194.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,194.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,194.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,191.88
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,192.25
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,192.12
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,170.62
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,170.88
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,170.75
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7047399999999999
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95938
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.44
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99612
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2788
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.13
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97427
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96533
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,173.5
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,173.88
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,173.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,173.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,174.5
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,125.62
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8629700000000001
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,146.56
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20049
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.44
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99707
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95953
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96664
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,212.75
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,220.62
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,216.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,212.12
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,212.38
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,212.25
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,146.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,146.88
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,146.62
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80755
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.56
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01335
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99734
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
