Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98453
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93103
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,199.75
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,200.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,199.88
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,204.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,213.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,209.25
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,131.5
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,130.12
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94446
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96802
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.19
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12035
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95288
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,219.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,219.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,219.25
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,182.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,182.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,182.38
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,121.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,121.12
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93872
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.25
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13109
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.5
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96237
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96301
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,271.88
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,272.25
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,272.12
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,172.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,151.5
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,151.88
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.75
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9219
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98505
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.06
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99698
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24324
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99796
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,216.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,217.12
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,216.62
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,188.5
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,197.88
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,151.75
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,153.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,152.38
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96561
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,122.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,122.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,61.31
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03023
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
