Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97537
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,211.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,211.88
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,211.62
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,249.88
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,250.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,250.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,190.12
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,192.38
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,191.25
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99304
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.56
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09578
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99811
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95682
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,99.25
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.62
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.38
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97937
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,256.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,256.62
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,256.25
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,179.25
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,179.88
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,179.5
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,150.12
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,151.38
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,150.75
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8550399999999999
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97748
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,76.62
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.69
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16405
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.949
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97595
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98029
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,105.75
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,120.25
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,121.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,120.62
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,224.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,224.75
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,224.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,225.38
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,225.88
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,225.75
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,187.5
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,188.12
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,187.75
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8966
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,133.75
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38677
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96979
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,98.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.75
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,231.75
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,232.62
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,232.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,223.38
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,223.75
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,223.62
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,137.5
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,138.38
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,137.75
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8429200000000001
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
