Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,167.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42245
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.25
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95959
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98376
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,73.12
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,206.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,206.62
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,206.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,195.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,195.75
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,195.5
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,158.38
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,159.25
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81286
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99084
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98483
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.5
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40224
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,88.88
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96518
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96478
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,227.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,227.62
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,227.38
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,203.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,203.62
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,203.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,153.5
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,154.25
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,153.75
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92676
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.13
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99719
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41399
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,202.38
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,202.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,202.5
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,233.25
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,234.12
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,233.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,117.5
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,117.75
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,117.62
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98636
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-166.94
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99509
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23275
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97348
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,119.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.5
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.25
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,234.5
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,236.5
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,235.38
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,258.12
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,258.38
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,258.38
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,143.12
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,150.5
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
