Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97171
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97147
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.37
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38778
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97925
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98123
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,222.38
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,222.5
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,222.5
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,177.75
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,178.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,177.88
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,170.88
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,181.88
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,176.38
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96091
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97412
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.37
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99527
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40328
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97308
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94272
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,101.5
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,201.88
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,217.38
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,206.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,196.25
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,196.62
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,196.5
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,145.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,146.5
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.12
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,169.31
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37249
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96564
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,231.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,231.75
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,231.5
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,219.75
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,220.88
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,220.12
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,123.12
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,125.25
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,155.37
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99557
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.58602
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96732
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96033
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
