Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,207.12
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,215.38
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,211.38
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,220.38
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,221.25
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,220.88
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,154.87
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.64532
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9668
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96243
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95596
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,221.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,222.75
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,222.25
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,226.5
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,227.75
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,227.12
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,114.75
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,115.88
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.38
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97296
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.75
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99722
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.55294
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93845
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96869
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,214.38
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,214.5
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,267.25
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,267.5
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,267.38
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,132.12
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,132.12
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84836
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,176.87
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99588
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43505
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.88
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99496
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9631
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,224.25
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,224.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,224.38
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,201.62
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,201.75
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,201.62
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,104.88
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,105.75
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99573
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98947
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,89.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.81
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99268
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2423
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
