Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92251
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,209.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,209.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,231.12
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,231.25
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,231.12
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,132.75
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,133.38
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.12
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98434
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99304
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98242
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.93
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20137
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.25
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99695
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96201
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90091
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,138.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,138.62
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,138.5
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,225.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,225.25
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,225.12
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,247.62
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,247.75
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,247.75
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,117.25
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,129.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,122.38
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97168
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95743
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.94
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2817
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.88
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99744
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9545
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91672
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,246.5
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,247.12
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,246.62
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,191.38
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,192.5
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,192.12
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,108.62
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,108.75
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.62
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99612
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13747
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.44
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93158
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95303
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,200.75
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,208.25
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,205.38
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,243.25
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,243.25
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,243.25
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,107.88
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,108.12
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88736
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98575
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9541
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.13
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11254000000000003
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95944
