Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9277
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89841
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,181.38
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,181.88
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,181.75
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,162.88
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,163.62
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,163.38
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87659
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.62
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99774
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29143
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94998
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,99.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,156.5
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,158.75
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,181.38
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,181.62
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,181.5
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,157.25
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,158.75
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,158.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92715
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97269
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.19
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99847
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17772000000000002
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94827
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92782
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,219.62
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,220.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,219.75
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,168.75
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8515
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95904
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.81
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14965
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99756
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92593
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,228.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,228.62
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,146.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,146.62
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.25
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,122.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,123.75
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,122.88
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.93
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13716
