Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97781
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.75
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,279.38
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,279.38
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,279.38
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,181.88
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,182.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,182.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,163.25
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,163.5
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,163.38
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9646
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96072
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.56
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45229
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,142.88
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,143.25
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,143.12
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94668
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94257
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,257.75
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,258.62
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,258.12
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,164.75
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,165.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,164.88
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,132.62
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,132.88
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.88
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85019
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96963
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.88
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11678
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92944
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,165.88
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,166.75
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,166.38
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,165.12
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,165.25
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,165.12
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,105.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.5
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18132
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97034
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96069
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98157
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96533
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.957
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,182.5
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,196.12
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,193.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,126.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,126.25
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,126.12
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,117.38
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,117.75
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.62
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92013
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97586
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
