Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.94
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93365
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11623
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.37
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90457
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,171.12
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,175.88
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,120.75
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,120.88
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,120.88
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87149
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98233
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.87
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95093
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09673
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.81
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95196
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97974
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,199.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,205.5
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,200.5
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,147.12
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,147.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,147.38
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,99.62
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,100.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.75
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89804
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98581
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06444
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98843
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95801
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96664
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97366
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,157.75
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,157.88
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,157.75
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,157.88
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,158.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,127.25
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,127.62
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.38
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98947
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99734
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99863
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13234
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.5
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96628
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96234
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.2
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
