Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,189.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,190.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,189.88
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,185.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,185.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,168.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,168.75
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,168.62
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8396899999999999
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96951
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.31
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96838
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14887999999999998
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.44
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.25
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93774
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95117
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93585
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.39
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,171.5
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,171.62
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,171.5
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,163.38
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,165.88
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,164.12
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,95.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.88
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83716
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98706
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.06
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99719
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25277
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95666
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94079
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95917
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,153.62
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,154.12
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,140.62
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,143.38
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,142.75
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,135.5
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,135.88
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,135.62
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8731700000000001
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97671
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.69
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05815
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98123
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96017
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96829
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95325
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94015
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,100.5
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,146.12
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,146.62
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,146.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,121.38
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,121.5
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.38
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,150.88
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,151.25
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,151.12
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98358
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.63
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22148
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96664
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9483
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93289
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
