Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,160.38
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,160.62
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,117.5
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.12
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91586
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.25
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21047
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.966
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97928
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96402
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95248
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,143.38
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,143.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,112.12
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,112.38
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.25
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,98.88
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,98.75
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8619700000000001
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97598
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96594
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20983
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95511
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97623
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94345
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.86
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.64
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,154.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,154.38
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,154.25
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,109.62
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,110.88
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,110.12
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,111.5
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,111.88
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,111.75
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80966
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.37
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15383
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95853
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96808
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95056
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95254
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,141.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,147.5
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,146.12
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,111.62
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,111.88
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,110.62
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,112.12
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,111.62
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83365
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27062
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95846
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
