Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93646
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91269
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,157.5
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,157.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,157.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,123.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,124.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,123.62
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,100.38
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8376100000000001
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97858
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.62
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28817
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96173
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96225
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94751
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92654
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96332
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,163.12
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,163.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,110.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,132.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,132.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,132.25
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89084
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97275
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.63
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30864
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.5
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96967
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96512
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95047
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92764
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,155.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,133.25
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,133.5
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,133.38
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,109.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88125
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9697
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31984
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95328
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98886
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93668
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94885
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94711
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,154.62
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,154.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,154.62
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,105.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,105.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.25
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,106.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,106.75
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89828
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97458
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.19
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34841
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
