Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.88
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.63
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94549
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95282
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92801
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,177.25
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,184.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,179.88
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,133.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,133.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93259
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97873
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.94
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17079
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,101.5
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.5
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.5
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94263
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95367
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97363
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8997200000000001
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,172.75
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,173.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,172.88
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,119.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,119.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,109.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92062
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.69
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25841
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,102.75
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.75
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93341
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91168
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,178.62
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,178.75
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,178.75
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,118.38
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,118.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,118.38
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,104.38
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,104.5
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,104.38
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8979799999999999
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20568000000000006
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94507
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97156
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,159.5
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,159.62
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,159.62
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,110.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,111.12
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,139.62
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,139.88
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,139.75
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9429
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96356
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
