Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.37
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35213
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97424
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94159
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9425
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,158.62
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,158.62
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,158.62
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,109.75
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,110.25
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,120.88
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,121.12
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90335
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.56
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23903
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96078
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91455
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,177.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,177.75
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,177.62
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,110.25
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,112.62
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,100.38
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90533
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97479
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.43
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19319
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93619
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95413
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,178.62
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,179.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,178.75
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,106.75
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8911399999999999
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98352
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97925
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.37
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20037
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96265
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8819899999999999
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,170.38
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,170.62
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
