Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,111.88
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,110.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,110.88
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,110.75
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8756700000000001
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.88
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96182
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23622
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95908
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91583
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,178.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,178.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,178.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,105.62
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,105.88
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,104.25
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8954799999999999
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96551
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96384
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.44
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96115
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1202
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98422
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97687
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97137
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92013
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,182.12
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,182.12
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,182.12
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,110.38
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,110.5
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,110.38
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,110.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,110.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89386
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97598
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18898
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97702
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95438
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,168.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,168.25
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,168.12
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,114.38
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,114.62
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,115.5
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,115.75
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,115.62
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82596
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.19
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25655
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94092
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96603
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91702
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
