Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,156.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,156.62
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,114.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,114.75
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,114.62
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,105.12
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,105.88
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92547
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96274
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.94
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28212
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.69
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96667
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95187
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96536
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92218
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,179.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,179.38
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,179.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,108.12
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,108.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.12
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,107.25
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98901
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.5
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25661
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95438
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92374
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,176.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,113.62
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,118.12
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,116.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91321
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98453
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97089
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1921
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98978
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95178
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,180.38
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,184.62
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,182.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,107.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,108.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,102.5
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95413
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96875
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.94
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1718
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
