Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93957
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94531
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,159.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,159.38
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,119.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,120.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,119.88
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,113.75
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,114.12
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94211
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96835
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.5
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19921
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97443
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98938
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94821
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.931
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,168.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,169.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,168.88
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,123.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,123.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,109.62
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,109.88
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,109.75
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92911
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34176
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95425
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92923
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,176.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,177.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,176.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,117.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,117.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,117.75
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,105.88
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,106.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90112
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97403
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.06
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27266
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93881
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92801
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,166.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,166.88
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,116.75
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,109.12
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,109.5
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8714
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97412
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98181
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.62
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35683000000000004
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
