Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98584
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95584
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94174
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,168.75
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,167.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,113.62
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,114.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,122.12
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,122.25
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91897
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.37
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26336
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98886
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95084
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91528
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,170.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,130.88
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,131.25
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,131.12
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,112.38
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,112.62
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94125
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98694
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.69
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97681
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2184
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95502
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93124
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90979
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,168.62
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,121.38
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,121.62
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,110.12
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,108.88
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90231
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97333
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.38
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27578
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93146
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,170.25
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,170.5
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,170.38
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,114.62
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.88
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,109.62
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,113.62
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.38
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91904
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
