Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.94
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28389000000000003
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,128.5
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.5
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96612
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93005
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,210.5
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,210.75
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,210.62
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,113.75
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,113.88
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.88
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,106.5
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90301
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98386
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21639
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97058
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91489
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,168.88
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,122.12
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,122.12
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90359
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.56
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96967
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09398
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98489
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9443
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,161.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,161.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,161.75
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,122.5
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,122.62
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,122.62
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,114.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,114.25
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,114.12
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91968
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96069
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.63
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25743
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97012
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,175.25
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,175.25
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,129.25
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,115.75
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,115.88
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,115.88
