Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9342
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.94
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23106999999999997
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9879100000000001
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9810200000000001
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9979600000000001
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859600000000001
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9088700000000001
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,206.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,206.75
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,206.5
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,124.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,125.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,116.25
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,116.5
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,116.38
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91159
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809899999999999
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9745799999999999
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.38
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9999100000000001
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779700000000001
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22316
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675299999999999
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9438799999999999
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595299999999999
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90274
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,165.75
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,166.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,165.88
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,131.75
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,131.88
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.88
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,109.88
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,110.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91351
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9864799999999999
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787299999999999
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.13
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30758
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686299999999999
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9947799999999999
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89886
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,200.75
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,201.5
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,201.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,144.88
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,145.38
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,145.25
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,112.88
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,113.12
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8944700000000001
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.87
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9803799999999999
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18666
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776600000000001
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96411
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99792
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91937
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
