Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,201.5
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,201.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,201.62
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,130.25
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,130.88
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,135.88
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,136.12
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9284
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9795200000000001
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.13
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30462
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899600000000001
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835200000000001
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534600000000001
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,213.12
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,214.38
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,213.75
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,136.88
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,137.88
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,137.12
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,120.88
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,126.75
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,122.25
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859899999999999
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.75
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33205
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97562
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96585
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94971
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,217.88
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,218.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,218.12
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,139.62
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,140.25
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,139.88
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,125.62
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,126.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,125.75
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93527
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.87
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9997299999999999
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30565
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.5
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9069200000000001
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441799999999999
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9376200000000001
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,218.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,218.75
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,218.25
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,133.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,133.25
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,133.12
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,124.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,131.38
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9505600000000001
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9804700000000001
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9998799999999999
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36546999999999996
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959100000000001
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95599
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
