Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9822700000000001
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9489700000000001
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,248.75
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,249.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,249.25
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,139.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,144.88
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,133.75
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9279200000000001
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9853799999999999
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.69
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26143
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.75
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.31
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93548
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,84.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.75
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,231.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,231.38
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,231.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,148.88
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,149.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,127.25
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,129.62
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91553
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758600000000001
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.63
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9999100000000001
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33092
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9618200000000001
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94925
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9474799999999999
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94565
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,211.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,211.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,211.12
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,163.25
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,163.62
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,151.75
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,152.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.88
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9631299999999999
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.19
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873700000000001
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27874
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.12
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92956
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92624
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9367700000000001
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,259.88
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,260.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,260.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,144.25
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,144.5
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,144.38
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,127.5
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,127.88
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,127.75
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92425
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9888299999999999
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9824200000000001
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.63
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27706
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
