Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762299999999999
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470200000000001
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.42
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,221.88
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,222.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,222.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,164.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,164.12
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,155.25
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8997200000000001
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.44
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9995700000000001
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9799200000000001
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28374
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.5
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.88
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96899
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93127
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779700000000001
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95001
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93884
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,220.75
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,221.25
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,220.88
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,167.5
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,167.75
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,155.62
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,160.88
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,156.62
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94601
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848899999999999
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24459
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,130.12
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,130.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,130.5
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.19
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94058
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556600000000001
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.06
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,284.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,284.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,284.25
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,159.38
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,187.38
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,188.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,187.75
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9785799999999999
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98636
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.94
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11925
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.38
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.19
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909100000000001
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94681
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,100.5
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,101.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.88
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,267.75
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,267.88
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,267.75
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,164.62
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,165.12
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.88
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,176.5
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,186.88
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,183.25
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96039
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96988
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
