Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.88
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903299999999999
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28649
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9872700000000001
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9846799999999999
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,94.75
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.88
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,254.62
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,254.88
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,254.75
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,179.62
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,180.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.88
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,194.25
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,197.5
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,195.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96329
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9731700000000001
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-161.37
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40431999999999996
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,102.5
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,102.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9904200000000001
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,101.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,101.12
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.12
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,262.75
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,263.38
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,263.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,190.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,190.25
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,190.12
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,181.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,181.38
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,181.12
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.06
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848600000000001
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38192
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,106.88
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.88
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930700000000001
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928600000000001
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,96.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,95.88
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.7
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.78
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.5
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,263.62
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,263.88
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,263.75
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,181.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,181.38
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,181.25
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,171.88
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,172.12
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,172.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9578899999999999
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.88
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28374
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536399999999999
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9676799999999999
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,88.88
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.33
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.52
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,257.62
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,258.38
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,258.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,183.75
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,184.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,184.12
