Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,171.75
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,174.5
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,173.12
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99451
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.31
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38402
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.25
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893200000000001
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9846799999999999
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9525399999999999
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,236.38
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,236.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,236.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,231.5
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,231.75
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,231.62
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,174.25
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,177.62
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,175.25
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9260200000000001
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.75
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9995700000000001
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9959399999999999
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.48907
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,104.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848299999999999
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935299999999999
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,215.12
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,215.5
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,215.25
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,231.38
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,237.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,234.12
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,152.38
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,152.5
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8960600000000001
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.63
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30343000000000003
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9765
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712200000000001
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9616399999999999
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,89.62
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.5
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.06
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,239.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,239.75
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,239.62
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,242.5
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,243.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,242.88
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,217.12
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,222.38
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,218.62
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96591
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9895299999999999
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.44
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9997299999999999
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27715
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9864200000000001
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587100000000001
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778100000000001
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93652
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
