Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,75.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,230.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,231.12
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,230.88
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,256.25
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,256.5
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,256.38
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,171.75
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,180.25
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.75
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856600000000001
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26100999999999996
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9925200000000001
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,246.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,274.5
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,252.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,202.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,202.38
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,202.25
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,151.38
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,152.12
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,151.62
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98529
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875799999999999
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.88
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,171.38
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.47961000000000004
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9904200000000001
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9800399999999999
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9503799999999999
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,262.38
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,262.75
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,262.62
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,232.12
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,232.5
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,232.25
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,187.62
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,187.88
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,187.75
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95019
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899600000000001
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,160.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9994799999999999
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40285
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.19
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9967
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880399999999999
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92309
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,76.12
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,76.5
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,244.38
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,244.5
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,244.38
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,214.75
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,214.88
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,214.88
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,164.25
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,164.25
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9728700000000001
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.5
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832200000000001
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1902
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9925200000000001
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
