Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94568
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,85.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,246.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,246.5
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,246.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,205.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,212.62
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.5
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,175.12
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,175.5
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,175.25
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9642
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.06
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28359
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.38
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386899999999999
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,206.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,206.5
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,206.25
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,199.12
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,199.5
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,199.38
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,172.5
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,172.88
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.62
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94626
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9838899999999999
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.5
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675600000000001
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25432
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,114.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,114.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9561799999999999
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758600000000001
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,214.5
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,215.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,214.62
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,199.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,199.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,199.12
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,174.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,174.38
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.25
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91919
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9963700000000001
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736899999999999
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,98.88
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,99.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,99.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.19
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9994799999999999
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15462
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,104.5
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,104.75
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9882200000000001
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9893200000000001
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671299999999999
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,101.25
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.11
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,230.25
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,238.75
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,232.88
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,244.38
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,244.62
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,244.38
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,169.25
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,170.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,169.75
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.31
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9997299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715600000000001
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22716
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
