Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9910899999999999
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908100000000001
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9730200000000001
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.62
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,125.75
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,125.62
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.73
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,255.75
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,256.25
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,256.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,191.12
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,191.38
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,191.25
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,193.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,194.12
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,193.88
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8995299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9949600000000001
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.94
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9994200000000001
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19286
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98993
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9986299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769899999999999
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617899999999999
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,85.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,111.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,121.88
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,118.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,247.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,248.25
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,247.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,232.62
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,232.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,232.75
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,230.38
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,239.88
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,236.25
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93768
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.56
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1978
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.12
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819899999999999
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9989899999999999
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9842200000000001
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.88
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,95.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,109.75
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.12
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,225.88
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,235.62
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.62
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,265.75
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,266.25
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,266.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,161.62
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,162.75
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9721700000000001
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899600000000001
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.12
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.13
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19097
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,106.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,106.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9849899999999999
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9907799999999999
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9858399999999999
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,100.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,100.88
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.72
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,245.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,245.88
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,245.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,235.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,235.75
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,235.62
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,154.25
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,154.5
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.38
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787899999999999
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
