Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,84.25
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.5
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9767100000000001
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15349000000000002
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930399999999999
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9884299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9912700000000001
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,96.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.25
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,138.62
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,138.75
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,138.75
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,267.38
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,267.38
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,267.38
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,222.75
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,226.5
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,224.62
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,209.38
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,209.12
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96231
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9890399999999999
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.87
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9997299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3565
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9741200000000001
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98041
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866299999999999
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,120.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,238.5
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,248.5
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,241.12
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,199.88
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,200.12
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,193.75
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,194.25
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,194.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9951200000000001
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,87.12
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.25
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9994799999999999
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21108000000000002
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9943799999999999
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884299999999999
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,84.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,85.75
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,282.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,282.88
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,282.38
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,211.62
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,213.12
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,212.25
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,188.25
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,188.38
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,188.25
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816600000000001
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.19
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9997299999999999
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31590999999999997
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964299999999999
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9894700000000001
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832200000000001
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,110.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,111.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.88
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728100000000001
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,116.12
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,116.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,116.38
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,76.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
