Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,308.12
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,308.75
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,308.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,245.25
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,245.62
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,245.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,148.38
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,154.5
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,152.62
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98801
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9593799999999999
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.5
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23885
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99582
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,119.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.5
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,73.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,296.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,296.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,296.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,193.25
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,193.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,193.62
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,181.5
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,181.88
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,181.75
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9754299999999999
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9799200000000001
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751299999999999
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,148.31
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979899999999999
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99664
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44985
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898100000000001
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9768100000000001
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,103.38
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,103.62
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.05
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,225.62
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,225.62
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,225.62
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,226.25
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,226.75
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,226.5
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,174.5
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,179.88
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9926799999999999
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9830899999999999
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11464
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875799999999999
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632299999999999
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,103.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.5
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,250.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,261.12
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,256.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,227.25
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,235.5
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,229.38
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,168.5
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,168.75
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,168.62
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9941399999999999
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9922799999999999
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9728100000000001
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,155.06
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42241999999999996
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922200000000001
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9871200000000001
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9896799999999999
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758600000000001
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
