Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,126.5
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,126.75
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,126.75
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,271.5
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,285.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,275.88
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,238.62
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,239.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,239.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,194.88
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,195.12
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,195.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9968600000000001
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,155.44
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43606000000000006
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856299999999999
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9851700000000001
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898100000000001
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624299999999999
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,260.38
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,280.62
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,270.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,272.38
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,272.75
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,272.62
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,178.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,183.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,180.25
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93384
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908799999999999
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94614
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.38
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11989000000000001
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890399999999999
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9822700000000001
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696299999999999
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,231.62
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,231.88
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.75
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,201.12
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,207.88
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,164.38
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,164.5
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96988
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9519299999999999
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.06
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986299999999999
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15441
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9891700000000001
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9804700000000001
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,120.88
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,121.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.88
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,213.75
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,214.38
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,214.12
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,232.62
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,233.62
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,233.12
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,135.62
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,137.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.12
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9637399999999999
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9615799999999999
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.56
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978899999999999
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821799999999999
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24318
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904200000000001
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
