Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631299999999999
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9543799999999999
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,239.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,250.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,247.75
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,178.88
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,179.38
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,139.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,139.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9521799999999999
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9940200000000001
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.31
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17626
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9708899999999999
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602700000000001
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,110.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,111.5
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,110.75
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,100.5
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,100.88
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,275.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,276.38
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,275.62
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,186.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,186.12
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,186.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,185.62
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,185.88
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,185.75
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94791
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.06
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768700000000001
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14672000000000002
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9784799999999999
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9402200000000001
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,230.5
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,239.12
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,237.38
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,157.38
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,157.75
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.62
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,158.88
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9357
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9728399999999999
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.44
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9983799999999999
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10497000000000001
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9390200000000001
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96231
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,232.5
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,235.75
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,233.25
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,176.75
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,177.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,142.62
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,143.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,142.88
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9931
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9854700000000001
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.63
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08943
