Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858399999999999
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520299999999999
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97696
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,105.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,73.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,296.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,298.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,296.62
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,149.62
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,149.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,149.62
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,165.62
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,165.88
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,165.75
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90665
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,171.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9960899999999999
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9951200000000001
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30180999999999997
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9857799999999999
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9803799999999999
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,125.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,126.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,125.62
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,260.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,262.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,261.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,234.38
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,234.5
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,234.5
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,166.62
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,166.38
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87576
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899600000000001
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892299999999999
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.81
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985700000000001
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9784200000000001
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31908000000000003
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9910899999999999
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9564799999999999
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94601
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,188.88
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,189.38
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,189.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,170.38
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,170.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,170.62
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,134.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,134.38
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.12
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9268200000000001
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.19
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9817799999999999
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28209
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92056
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,75.5
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,210.88
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,211.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,211.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,157.12
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,157.75
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,157.38
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,144.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,144.62
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,144.25
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9863299999999999
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899899999999999
