Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9717100000000001
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.06
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978299999999999
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17842
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.75
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.75
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9925200000000001
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9920700000000001
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848299999999999
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9467200000000001
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268200000000001
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.88
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,243.25
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,246.5
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,244.75
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,172.5
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,173.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,172.75
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,113.5
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,114.5
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,113.88
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9849899999999999
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99271
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99698
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2318
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9943799999999999
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9623700000000001
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9623700000000001
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,115.12
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,115.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,115.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.52
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,73.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,294.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,295.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,294.75
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,178.12
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,180.38
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,179.25
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,124.38
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,124.62
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9683799999999999
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99066
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9637100000000001
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.5
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26125
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99271
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888600000000001
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908399999999999
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484899999999999
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,101.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,102.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.03
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,281.25
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,281.75
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,281.5
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,190.75
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,191.5
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,191.12
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,139.25
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,139.62
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94025
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9743
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.06
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9983799999999999
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906299999999999
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29381
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9944200000000001
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9894700000000001
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95395
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9126299999999999
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
