Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,219.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,219.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,219.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,202.25
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,205.62
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,203.88
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,127.12
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,127.25
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,127.25
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9917299999999999
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.37
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20631999999999998
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.12
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.25
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95389
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93863
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723799999999999
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,201.75
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,202.62
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,202.12
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,199.25
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,199.75
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,199.38
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,160.25
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,160.38
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,160.38
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88107
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9708899999999999
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.56
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848600000000001
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17912999999999998
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95181
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722299999999999
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9514799999999999
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,208.38
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,214.25
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,211.38
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,191.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,191.88
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,191.88
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,132.75
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,134.62
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.62
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91055
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928899999999999
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9721700000000001
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.19
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829700000000001
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23842
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946299999999999
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633799999999999
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603299999999999
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.88
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,243.38
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,244.12
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,244.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,191.5
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,195.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,193.75
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,128.62
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,130.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.06
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7571100000000001
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9933799999999999
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96988
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989899999999999
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2098
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99661
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
