Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9481799999999999
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96265
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95615
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,200.88
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,202.38
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,201.5
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,217.12
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,217.5
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,217.25
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,126.62
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,129.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.25
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8548899999999999
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93747
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,168.94
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9898399999999999
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37406999999999996
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.56
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9933799999999999
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762299999999999
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595899999999999
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818100000000001
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,105.88
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,107.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,106.62
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,231.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,231.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,231.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,193.75
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,194.88
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,194.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,160.25
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,160.75
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94321
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94427
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.63
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9846799999999999
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15737
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.87
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9950600000000001
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9943799999999999
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96719
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9623700000000001
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,121.75
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,123.5
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,122.5
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,224.38
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,224.62
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,224.5
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,199.25
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,200.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,199.88
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,177.12
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,178.62
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,177.75
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9813200000000001
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96606
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,151.31
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978899999999999
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36776
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.56
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99615
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9680799999999999
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617600000000001
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9530299999999999
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.38
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,217.25
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,223.25
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,220.25
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,205.38
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,205.75
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,205.62
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,121.25
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,123.38
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.38
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84573
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714700000000001
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,147.94
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99695
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44186000000000003
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
