Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928600000000001
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.3
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,211.12
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,211.75
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,211.38
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,213.88
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,214.25
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,214.12
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,129.38
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,129.62
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9222100000000001
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9821200000000001
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,122.31
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9962200000000001
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2022
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537700000000001
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677100000000001
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,187.5
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,187.88
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,187.62
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,260.12
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,262.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,261.25
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,165.75
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,167.5
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,166.62
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9378
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9869399999999999
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837299999999999
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,141.81
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9943200000000001
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9954200000000001
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38344
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.13
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9887100000000001
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758600000000001
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9796100000000001
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94714
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787899999999999
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,203.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,203.5
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,203.38
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,204.25
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,204.5
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,204.38
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,190.5
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,192.62
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,192.12
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8894
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,138.44
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11913
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917299999999999
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662799999999999
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501299999999999
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.67
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.72
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,180.62
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,181.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,193.75
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,194.38
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,194.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,153.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,153.5
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,153.25
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9252299999999999
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9843700000000001
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.87
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
