Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99503
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.037000000000000005
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9983200000000001
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9959399999999999
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,236.5
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,236.75
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,236.62
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,191.25
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,191.75
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,191.62
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,137.88
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,145.12
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,143.12
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88113
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9966700000000001
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,99.75
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,150.19
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99615
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10463
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9983799999999999
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9918799999999999
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835200000000001
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90115
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.38
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,244.75
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,245.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,245.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,210.75
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,211.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,211.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,127.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,127.25
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,127.12
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98209
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9959100000000001
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856600000000001
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.69
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25056999999999996
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877600000000001
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92996
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,114.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,114.25
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,114.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,267.88
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,268.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,268.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,227.88
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,228.12
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,228.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,138.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,138.38
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,138.25
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9204399999999999
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9922799999999999
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9564799999999999
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,133.69
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9943799999999999
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2119
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957299999999999
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9941700000000001
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9740000000000001
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9229999999999999
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,114.62
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,114.75
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,114.75
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,253.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,253.88
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,253.38
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,251.12
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,255.38
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,254.38
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,110.62
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.38
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
