Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9863299999999999
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9939899999999999
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,83.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12215
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930700000000001
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9914200000000001
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.36
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,218.25
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,223.12
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,220.88
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,229.62
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,237.25
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,232.75
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,152.12
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,154.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,153.38
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9664
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9943799999999999
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,114.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,114.75
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,114.62
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.18
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99854
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41616000000000003
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9847100000000001
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9764700000000001
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.12
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,262.88
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,263.5
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,263.25
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,212.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,212.88
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,212.62
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,214.12
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,214.62
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,214.38
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95639
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9912700000000001
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,86.5
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,86.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,96.75
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,97.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.94
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9962200000000001
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17073
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9920700000000001
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853200000000001
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838600000000001
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9615799999999999
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97275
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,86.62
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,237.62
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,237.75
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,237.75
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,212.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,212.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,212.38
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,188.5
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,188.5
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,188.5
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9707899999999999
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908100000000001
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9561799999999999
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,134.06
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9955700000000001
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.49468
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.5
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936200000000001
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9850200000000001
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94757
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9620700000000001
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
