Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,228.75
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,234.25
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,232.75
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,220.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,223.75
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,221.88
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,124.62
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,124.75
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,124.75
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9385700000000001
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908799999999999
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9694200000000001
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,175.56
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908399999999999
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20064
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99603
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9511700000000001
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,217.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,223.62
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,222.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,194.5
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,194.5
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,194.5
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,131.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,131.38
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.25
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9673799999999999
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9660299999999999
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,167.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9958799999999999
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899600000000001
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18242
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9951200000000001
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9842200000000001
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,235.88
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,242.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,237.5
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,210.75
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,212.75
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,212.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,157.88
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,158.75
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,158.25
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91864
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,154.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99579
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.47341000000000005
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953299999999999
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682299999999999
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704299999999999
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.03
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,221.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,221.25
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,221.12
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,221.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,221.62
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,221.25
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,160.25
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,161.12
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,160.62
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9858399999999999
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,143.88
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43383
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9989899999999999
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
