Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628899999999999
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9030100000000001
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,219.88
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,225.12
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,221.5
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,220.62
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,232.62
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,229.5
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,124.75
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,133.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.75
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9194
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9862700000000001
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736299999999999
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.25
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,171.38
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9893200000000001
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5272100000000001
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768399999999999
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772299999999999
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9184899999999999
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,221.25
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,231.38
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,226.25
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,248.12
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,248.88
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,248.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,121.5
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,127.62
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.62
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96426
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.19
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9972799999999999
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915799999999999
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3102
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.995
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9940200000000001
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9467200000000001
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92105
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.5
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,239.88
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,245.25
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,242.5
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,187.12
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,187.38
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,187.25
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,109.12
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,109.38
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9034700000000001
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9722299999999999
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,130.13
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9948100000000001
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99811
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40510999999999997
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903299999999999
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9569700000000001
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92795
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,218.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,218.25
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,218.12
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,227.5
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,228.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,227.75
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,115.38
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,115.62
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8822
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,138.5
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9976799999999999
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24852
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
