Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9972200000000001
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9872700000000001
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651200000000001
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,97.62
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,97.75
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,209.62
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,209.75
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,209.62
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,228.62
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,228.62
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,160.75
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,161.25
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,161.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94055
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96078
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873700000000001
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,74.12
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,145.31
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99472
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9971
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35317
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722299999999999
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9528200000000001
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9308200000000001
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.38
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,178.75
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,179.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,178.88
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,238.62
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,239.12
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,238.88
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,132.75
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,133.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,132.88
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95554
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,129.06
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9979600000000001
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43911000000000006
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.12
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9737899999999999
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433299999999999
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635600000000001
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,200.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,201.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,200.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,221.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,221.75
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,221.62
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,147.12
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,149.75
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95071
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.44
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19808
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838600000000001
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9882200000000001
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852299999999999
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95319
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,115.38
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,126.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,122.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,171.88
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,172.62
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,248.62
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,260.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,257.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,137.25
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,141.75
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8669100000000001
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96896
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
