Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,131.81
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99765
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38528
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922799999999999
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9377700000000001
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9829399999999999
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9423799999999999
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90365
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,170.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,170.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,170.25
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,205.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,205.38
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,205.12
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,113.38
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,113.88
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,113.62
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9811700000000001
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99615
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94989
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,97.75
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,97.88
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,97.75
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,130.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978899999999999
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3547
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99734
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,231.88
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,232.62
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,232.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,273.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,273.62
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,273.38
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,114.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,119.25
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,116.75
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8059999999999999
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758600000000001
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.56
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778100000000001
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11342
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9824799999999999
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9589200000000001
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853799999999999
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95291
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,99.12
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,99.5
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,221.5
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,221.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,221.62
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,159.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,159.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,159.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,128.62
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,128.75
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.62
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.63
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78122
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-170.25
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9965200000000001
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18825
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954799999999999
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9713700000000001
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.52
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.53
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,190.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,191.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,192.75
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,193.38
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,193.12
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,124.12
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,124.5
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,124.38
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
