Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96326
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.5
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9973799999999999
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9891700000000001
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21224
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9948100000000001
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747899999999999
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89792
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,211.88
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,212.12
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,212.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,176.38
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,176.12
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,100.25
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,100.88
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99582
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899600000000001
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9633799999999999
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.06
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922799999999999
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30735999999999997
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.87
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96139
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,230.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,230.38
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,230.25
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,181.5
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,181.5
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,181.5
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,127.25
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,127.62
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837299999999999
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.19
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99734
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17144
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837899999999999
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9064
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,244.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,244.88
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,244.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,201.62
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,201.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,201.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,111.5
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,113.75
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96567
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9778399999999999
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.87
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3579
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803799999999999
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675299999999999
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627100000000001
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.33
