Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,205.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,205.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,158.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,158.5
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.38
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,112.12
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,112.38
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.25
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9073200000000001
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96493
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9919399999999999
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.19
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.48107
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9933799999999999
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9732700000000001
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733299999999999
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,84.38
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,239.5
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,239.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,239.5
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,192.75
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,193.62
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,164.75
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,165.75
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,165.25
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90396
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-166.5
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9919399999999999
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39431
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9851700000000001
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90225
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,224.62
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,227.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,226.25
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,197.62
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,199.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,198.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,111.88
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9904799999999999
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9850200000000001
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.44
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20909
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9962799999999999
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93176
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617600000000001
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9870899999999999
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640200000000001
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89487
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.88
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,273.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,273.38
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,273.25
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,162.12
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,162.62
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,162.38
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9406700000000001
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97946
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38338
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,127.12
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,128.25
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,127.88
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816600000000001
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9633200000000001
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
