Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9338700000000001
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93289
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,105.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,106.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,279.62
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,280.5
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,280.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,118.38
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,118.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.62
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,107.75
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,108.12
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,107.88
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89841
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.62
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9987799999999999
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794299999999999
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29827
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.5
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880700000000001
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9440000000000001
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779700000000001
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93591
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95911
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,123.25
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,124.88
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,123.75
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,247.25
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,247.62
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,247.25
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,128.75
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,129.25
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,134.25
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,134.38
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,134.38
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90307
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.56
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21834
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99503
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9526700000000001
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726299999999999
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9847100000000001
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595899999999999
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,93.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,217.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,217.62
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,217.38
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,145.25
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,145.75
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.62
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,150.88
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,151.12
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86795
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9824799999999999
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.75
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993299999999999
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723200000000001
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17903
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831200000000001
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617899999999999
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9596600000000001
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648399999999999
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545899999999999
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,205.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,206.12
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,161.25
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,161.75
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,161.62
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,118.62
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96765
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9934700000000001
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848899999999999
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.56
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96368
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13497
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
