Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787600000000001
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9756799999999999
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9316399999999999
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,230.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,230.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,230.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,186.5
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,186.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,186.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,113.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,113.75
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.62
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90289
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9940200000000001
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,95.62
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.69
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9992700000000001
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792799999999999
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2257
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9898399999999999
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906299999999999
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9883700000000001
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96625
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536100000000001
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,204.75
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,207.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,205.88
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,181.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,181.38
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,181.25
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,164.5
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,168.12
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,166.38
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86154
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9853200000000001
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.19
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24076999999999998
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909100000000001
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9907799999999999
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631299999999999
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,202.62
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,203.88
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,203.25
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,185.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,185.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,120.62
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,120.75
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,120.62
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9822700000000001
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9871200000000001
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.44
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968899999999999
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96149
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1013
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9850200000000001
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632299999999999
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486700000000001
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,88.88
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,220.62
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,226.25
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,223.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,164.88
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,164.62
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,131.88
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,133.38
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9874299999999999
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
