Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.75
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858100000000001
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11229000000000001
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9835200000000001
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96042
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574299999999999
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,206.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,206.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,206.88
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,155.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,155.25
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,155.12
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,141.38
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,141.5
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,141.38
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.196
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9297799999999999
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8847
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,206.62
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,208.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,207.38
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,148.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,148.88
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,148.62
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,116.5
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,118.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.25
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9373799999999999
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9734799999999999
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933200000000001
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.81
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9496100000000001
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16039
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.75
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96811
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92853
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556899999999999
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9308200000000001
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,192.38
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,193.38
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,192.88
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,108.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,112.62
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,111.12
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,143.75
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,149.5
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90036
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97595
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.13
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989299999999999
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14229
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99503
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686600000000001
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96121
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9846799999999999
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,200.5
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,201.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,200.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,162.75
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,163.12
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,162.88
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,133.25
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,133.25
