Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,133.25
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9812299999999999
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96667
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.5
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27214
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728100000000001
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9610299999999999
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446700000000001
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,104.62
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,259.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,265.12
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,260.38
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,122.12
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,107.75
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,108.25
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8916299999999999
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.06
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06487000000000001
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95663
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9172
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90689
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,152.75
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,152.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,152.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,105.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,106.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,122.88
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,123.38
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,123.12
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9273100000000001
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96799
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.69
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3561
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95355
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93106
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9416200000000001
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89725
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,157.38
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,157.62
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,120.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,120.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,120.25
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,99.5
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,99.75
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9409200000000001
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.75
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996299999999999
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24019000000000001
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98575
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96011
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9547100000000001
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9147299999999999
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90585
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
