Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,158.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,158.25
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,158.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,119.12
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,119.5
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,130.75
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,131.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,130.88
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89084
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9622200000000001
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.13
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9994799999999999
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26641
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9810200000000001
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94406
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9548
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9515399999999999
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9272799999999999
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,161.62
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,162.62
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,162.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,108.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,108.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,115.38
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,116.75
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,116.12
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9254399999999999
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96249
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9997299999999999
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31133
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.38
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.62
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95175
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94015
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,166.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,166.88
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,118.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,118.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,118.12
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,108.25
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9381700000000001
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9890700000000001
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.94
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728399999999999
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20890999999999998
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9571799999999999
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9398799999999999
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892299999999999
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646299999999999
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,168.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,168.25
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,168.12
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,149.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,154.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,150.88
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,129.38
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,129.5
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,129.38
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95691
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866299999999999
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.69
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2379
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729899999999999
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
