Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91409
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9307200000000001
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,159.62
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,160.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,159.88
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,104.75
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,106.25
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,120.75
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,120.88
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,120.75
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9864799999999999
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989299999999999
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38476
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9824200000000001
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534600000000001
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9311799999999999
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162899999999999
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90225
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,173.88
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,179.12
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,120.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,120.38
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.25
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,105.75
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,105.75
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91443
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9768700000000001
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667399999999999
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.62
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821200000000001
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24006999999999998
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9486100000000001
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9403100000000001
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,177.62
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,185.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,109.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,109.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,143.75
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,144.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,143.88
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8795799999999999
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9880700000000001
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.44
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30462
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,87.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.44
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96188
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9551700000000001
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95752
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91525
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,152.25
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,152.38
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,152.38
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,124.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,128.12
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,115.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91995
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95621
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.44
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9854700000000001
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27013000000000004
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
