Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96301
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9640799999999999
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9409200000000001
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9004200000000001
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,153.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,153.12
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,111.75
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,111.88
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,98.25
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8954799999999999
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97806
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9995700000000001
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9909399999999999
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29247
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9097
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94076
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87118
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,153.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,153.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,109.88
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,110.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.88
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,104.25
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8988299999999999
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96939
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9672200000000001
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9920700000000001
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30946999999999997
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89541
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8799100000000001
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,153.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,154.12
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,154.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,115.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,115.88
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,115.62
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96616
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27962
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9773299999999999
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94852
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,177.75
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,178.12
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,177.88
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,123.38
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,123.62
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,119.12
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,119.25
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,119.12
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8468899999999999
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9656100000000001
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94949
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
