Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.87
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9880399999999999
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32911999999999997
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9760700000000001
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734200000000001
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9829700000000001
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96219
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028299999999999
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,156.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,157.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,157.25
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,111.38
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,111.62
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,99.75
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9817799999999999
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96741
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873700000000001
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23748000000000002
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92148
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93835
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,170.5
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,170.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,170.62
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,106.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89474
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9850200000000001
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96814
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28649
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9518700000000001
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526700000000001
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,170.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,170.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,116.5
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.75
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,109.62
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,110.88
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.62
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87225
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.961
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29201
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829399999999999
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92932
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9409799999999999
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9310299999999999
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,158.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,158.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,158.0
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,120.25
930525,Brightwalton Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,120.25
