Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,164.75
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,164.88
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,164.75
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,118.5
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,118.62
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,117.38
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,118.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,117.62
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88046
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96359
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9807100000000001
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.44
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996299999999999
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0019100000000000002
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,1.25
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.5
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94632
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94699
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,158.25
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,158.88
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,114.88
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,115.5
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,115.38
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,123.5
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,123.88
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,123.62
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94095
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9864799999999999
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.69
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23073000000000002
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803200000000001
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744299999999999
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9829700000000001
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93805
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9645100000000001
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9063399999999999
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,158.12
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,158.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,158.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,117.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,109.25
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,111.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.38
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9054200000000001
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761299999999999
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.88
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22971999999999998
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9395399999999999
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505299999999999
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92395
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,158.25
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,158.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,114.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,114.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.75
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,105.62
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,106.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90509
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9821200000000001
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.63
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24334
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9551700000000001
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880399999999999
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
